Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.67
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.89
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.49
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.7
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.1
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.15
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.95
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.93
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.3
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.0
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.9
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
310146,Shakespeare Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.27
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.53
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.2
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.9
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
310146,Shakespeare Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.83
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.6
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.5
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.01
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.27
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
310146,Shakespeare Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.89
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.23
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.06
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.3
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.7
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.4
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,2.3
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.76
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
310146,Shakespeare Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.25
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.34
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.5
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.75
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
310146,Shakespeare Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.42
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.77
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.19
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.6
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.2
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.32
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
310146,Shakespeare Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.5
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.11
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.3
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.1
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.71
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
310146,Shakespeare Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.79
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.94
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.43
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.6
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.9
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.95
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.52
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,167.8
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
310146,Shakespeare Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.97
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.11
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
