Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.81
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,187.9
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
310146,Shakespeare Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.63
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.97
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.8
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
310146,Shakespeare Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.78
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.58
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.65
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.5
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.4
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.8
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.46
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.23
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
310146,Shakespeare Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.35
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.25
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.13
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.7
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.12
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.84
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
310146,Shakespeare Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.86
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.95
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.22
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.5
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.5
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.9
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,2.3
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.3
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
310146,Shakespeare Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.57
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.79
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.77
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.4
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.4
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.02
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
310146,Shakespeare Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.75
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.0
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.8
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.0
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.4
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,2.6
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.64
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
310146,Shakespeare Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.57
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.15
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.37
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.5
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.37
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
310146,Shakespeare Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.62
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.36
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.24
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.1
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.77
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
310146,Shakespeare Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.88
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.17
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.3
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.9
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.5
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,2.3
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
