Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.45
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
310146,Shakespeare Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.03
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.69
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.27
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.6
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.3
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.94
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
310146,Shakespeare Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.24
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.46
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.49
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
310146,Shakespeare Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.33
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.91
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.3
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
310146,Shakespeare Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.37
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.47
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.81
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.5
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.4
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,2.2
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
310146,Shakespeare Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.36
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.19
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.1
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.69
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
310146,Shakespeare Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.32
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.56
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.6
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.7
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.5
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
310146,Shakespeare Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.75
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.54
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.4
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.7
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.87
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.02
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
310146,Shakespeare Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.25
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.81
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,132.2
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.3
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.4
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.11
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.29
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
310146,Shakespeare Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.86
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.94
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.4
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
310146,Shakespeare Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
