Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.32
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.46
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.6
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.8
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,2.7
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.46
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
310146,Shakespeare Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.35
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.03
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.7
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.94
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
310146,Shakespeare Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.7
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.55
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.56
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.9
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.8
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,2.3
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
310146,Shakespeare Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.16
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.9
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.19
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.7
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,2.6
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
310146,Shakespeare Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.35
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.55
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.36
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.4
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.67
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.61
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.51
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
310146,Shakespeare Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.32
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,3.5
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
310146,Shakespeare Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.59
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.92
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.8
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.2
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
310146,Shakespeare Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.27
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.41
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.9
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
310146,Shakespeare Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.37
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.13
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.4
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.3
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
