Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
310146,Shakespeare Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.8
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.43
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.5
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.0
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.71
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
310146,Shakespeare Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.73
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.04
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.0
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,1.1
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
310146,Shakespeare Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.86
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.84
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
310146,Shakespeare Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.28
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.91
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
310146,Shakespeare Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.63
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.76
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
310146,Shakespeare Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.41
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
310146,Shakespeare Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,3.4
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
310146,Shakespeare Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
