Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
310146,Shakespeare Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
310146,Shakespeare Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
310146,Shakespeare Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
310146,Shakespeare Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
310146,Shakespeare Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
310146,Shakespeare Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
310146,Shakespeare Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
