Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,4.7
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
310146,Shakespeare Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
310146,Shakespeare Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.65
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
310146,Shakespeare Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.64
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,2.2
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
310146,Shakespeare Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
310146,Shakespeare Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
