Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
310146,Shakespeare Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
310146,Shakespeare Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,6.6
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
310146,Shakespeare Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
310146,Shakespeare Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.36
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
310146,Shakespeare Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
310146,Shakespeare Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
