Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
310146,Shakespeare Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
310146,Shakespeare Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.0
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
310146,Shakespeare Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.65
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
310146,Shakespeare Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.87
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
310146,Shakespeare Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,2.0
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
310146,Shakespeare Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.68
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
310146,Shakespeare Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.96
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
310146,Shakespeare Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
310146,Shakespeare Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.54
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
