Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
310146,Shakespeare Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.17
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.8
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
310146,Shakespeare Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
310146,Shakespeare Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
310146,Shakespeare Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.07
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
310146,Shakespeare Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.83
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.13
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.14
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
