Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.71
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
310146,Shakespeare Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.95
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.8
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
310146,Shakespeare Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.72
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
310146,Shakespeare Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.2
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.76
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.07
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.58
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
310146,Shakespeare Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.2
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.21
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.22
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.7
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.67
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
310146,Shakespeare Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.71
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.65
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.88
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.63
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
310146,Shakespeare Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.07
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.31
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.7
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
310146,Shakespeare Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.12
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.69
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.5
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.9
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
310146,Shakespeare Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.25
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.24
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.82
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.2
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.44
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
310146,Shakespeare Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
