Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.39
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.57
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.29
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.6
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
310146,Shakespeare Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.19
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.62
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.74
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.61
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
310146,Shakespeare Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.98
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.13
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.7
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
310146,Shakespeare Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.63
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.09
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.82
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.2
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
310146,Shakespeare Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.0
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.96
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
310146,Shakespeare Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.95
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.34
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,26.3
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
310146,Shakespeare Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.75
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.92
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.16
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.7
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,26.3
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.63
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
310146,Shakespeare Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.48
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.96
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.83
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,26.3
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
310146,Shakespeare Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.32
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.89
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.12
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.6
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.4
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,26.3
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.87
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
310146,Shakespeare Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.36
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.2
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.37
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.8
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.8
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.9
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
