Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,26.3
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.25
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
310146,Shakespeare Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.37
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.95
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.89
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.5
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.2
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.4
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,26.3
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.65
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.79
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
310146,Shakespeare Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.39
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.38
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.28
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.7
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.1
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.7
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,26.2
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.49
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.03
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.42
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
310146,Shakespeare Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.27
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.3
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.18
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.0
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.1
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,26.2
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.9
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.68
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
310146,Shakespeare Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.0
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.64
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.83
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.4
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.1
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.8
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,26.1
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.64
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.51
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
310146,Shakespeare Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.67
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.27
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.44
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.4
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.7
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.9
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,26.1
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.67
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.16
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.9
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
310146,Shakespeare Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.07
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.44
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.92
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.2
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.1
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.3
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.36
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.9
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.43
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
310146,Shakespeare Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.27
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.69
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.6
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.7
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.0
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.06
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.53
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
310146,Shakespeare Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.35
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.6
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.46
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.7
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.4
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.5
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,25.9
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.18
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.92
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
310146,Shakespeare Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.75
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.36
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.59
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.2
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.7
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.1
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
