Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,25.9
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.76
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.67
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.55
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
310146,Shakespeare Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.8
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.84
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.65
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.1
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.1
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.9
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,25.8
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.68
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.1
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.85
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
310146,Shakespeare Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.01
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.43
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.84
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.5
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.5
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.7
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,25.7
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.47
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.04
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.75
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
310146,Shakespeare Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.28
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.36
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.38
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.4
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.2
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,25.6
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.76
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.27
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
310146,Shakespeare Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.2
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.59
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.73
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.4
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.6
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.4
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,25.5
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.05
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.67
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.99
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
310146,Shakespeare Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.35
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.13
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.63
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.5
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.7
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.1
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,25.5
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.38
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.42
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
310146,Shakespeare Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.18
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.12
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.13
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.3
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.0
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,25.4
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.4
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.07
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.93
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
310146,Shakespeare Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.17
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.75
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.66
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.4
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,25.4
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.94
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.82
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.68
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
310146,Shakespeare Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.09
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.51
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.49
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.7
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,25.4
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.36
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
310146,Shakespeare Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.18
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.24
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.53
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.4
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.0
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.6
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,25.4
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.03
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.5
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
310146,Shakespeare Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
