Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.34
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.5
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.86
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.4
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.7
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,25.4
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.48
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.92
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.51
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
310146,Shakespeare Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.96
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.9
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.01
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.1
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.4
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,25.3
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.24
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.44
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
310146,Shakespeare Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.57
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.28
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.59
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.6
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.3
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.86
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,25.3
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.18
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.86
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.06
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
310146,Shakespeare Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.55
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.56
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.16
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.2
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,25.2
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.08
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.61
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
310146,Shakespeare Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.99
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.06
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.2
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.3
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.6
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,25.2
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
310146,Shakespeare Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.33
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.78
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.87
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.7
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.8
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,25.2
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.24
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
310146,Shakespeare Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.15
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.45
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.78
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.1
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.5
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.59
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
310146,Shakespeare Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.88
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.08
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.24
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.7
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.0
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.9
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.13
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.51
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
310146,Shakespeare Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.74
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.59
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.63
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.9
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.9
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.4
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.09
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.12
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
310146,Shakespeare Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.58
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.4
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.6
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.8
