Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.48
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
310146,Shakespeare Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.82
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.97
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.2
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
310146,Shakespeare Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.89
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.25
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.8
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.5
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.5
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
310146,Shakespeare Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.95
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.5
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.2
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.0
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
310146,Shakespeare Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.39
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.72
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.7
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.25
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
310146,Shakespeare Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.43
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.56
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.67
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
310146,Shakespeare Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.86
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.94
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.5
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.9
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
310146,Shakespeare Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.69
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.84
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.2
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.7
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
310146,Shakespeare Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.08
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.16
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.2
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.66
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
310146,Shakespeare Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.86
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.68
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.4
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
