Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.64
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
310146,Shakespeare Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.33
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.18
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.5
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.3
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.48
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
310146,Shakespeare Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.16
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.42
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.37
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
310146,Shakespeare Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.29
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.49
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.8
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,24.7
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
310146,Shakespeare Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.49
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.6
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.4
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,24.7
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.92
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
310146,Shakespeare Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.08
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.91
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.35
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
310146,Shakespeare Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.94
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.9
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
310146,Shakespeare Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.3
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
310146,Shakespeare Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,24.5
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
310146,Shakespeare Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.58
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
310146,Shakespeare Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
