Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.0
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.7
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,24.3
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.92
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,24.2
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.19
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,24.1
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.35
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.1
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,24.0
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
310146,Shakespeare Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.67
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.54
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,23.9
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
310146,Shakespeare Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.07
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.55
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
310146,Shakespeare Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.15
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.51
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,23.7
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
310146,Shakespeare Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.17
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.84
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.04
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,23.6
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
310146,Shakespeare Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.85
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.07
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.4
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,23.6
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
310146,Shakespeare Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.53
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.2
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.4
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
