Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,23.5
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
310146,Shakespeare Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.34
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.12
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.56
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.8
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.8
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,23.5
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
310146,Shakespeare Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.42
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.98
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.2
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.0
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,23.5
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.5
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
310146,Shakespeare Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.2
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.3
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.9
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,23.5
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.35
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
310146,Shakespeare Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.96
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.19
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,23.5
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
310146,Shakespeare Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.55
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.47
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.0
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.0
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,23.6
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
310146,Shakespeare Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.98
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.53
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.0
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,23.6
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.25
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
310146,Shakespeare Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.13
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.56
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.1
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,23.7
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
310146,Shakespeare Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.19
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.03
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.3
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.5
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,23.7
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.12
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
310146,Shakespeare Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
