Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
310146,Shakespeare Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.1
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
310146,Shakespeare Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.57
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
310146,Shakespeare Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.53
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
310146,Shakespeare Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.58
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
310146,Shakespeare Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.43
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,2.9
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
310146,Shakespeare Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
310146,Shakespeare Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,3.7
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
310146,Shakespeare Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
310146,Shakespeare Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
310146,Shakespeare Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
