Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,7.3
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
310146,Shakespeare Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,3.2
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
310146,Shakespeare Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
310146,Shakespeare Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,3.7
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
310146,Shakespeare Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,4.6
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.5
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
