Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,2.6
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
310146,Shakespeare Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,4.6
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
310146,Shakespeare Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
310146,Shakespeare Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
310146,Shakespeare Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,6.6
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
