Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.06
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
310146,Shakespeare Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.27
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,1.3
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
310146,Shakespeare Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
310146,Shakespeare Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
310146,Shakespeare Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
310146,Shakespeare Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.41
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
310146,Shakespeare Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
310146,Shakespeare Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
310146,Shakespeare Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.92
