Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
310146,Shakespeare Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
310146,Shakespeare Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.57
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
310146,Shakespeare Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.45
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
310146,Shakespeare Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,1.3
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
310146,Shakespeare Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.7
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.58
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,7.7
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
310146,Shakespeare Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.99
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
