Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,1.6
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
310146,Shakespeare Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
310146,Shakespeare Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,1.6
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
310146,Shakespeare Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.75
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
310146,Shakespeare Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.81
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
310146,Shakespeare Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
310146,Shakespeare Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.48
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
310146,Shakespeare Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.22
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
310146,Shakespeare Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.24
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
