Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.34
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.85
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
310146,Shakespeare Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.2
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,24.7
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
310146,Shakespeare Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.14
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
310146,Shakespeare Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.74
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
310146,Shakespeare Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.63
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.6
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
310146,Shakespeare Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.71
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.06
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.6
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
310146,Shakespeare Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.0
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.84
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.56
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.4
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
310146,Shakespeare Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.25
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.42
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.4
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.9
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
310146,Shakespeare Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.18
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.52
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.98
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.9
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.13
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
310146,Shakespeare Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.77
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.29
