Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.26
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
310146,Shakespeare Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.35
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.59
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.07
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
310146,Shakespeare Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.18
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.5
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.48
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.0
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
310146,Shakespeare Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.23
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.37
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.7
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.97
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.33
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
310146,Shakespeare Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.36
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.44
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
310146,Shakespeare Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.21
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.78
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.5
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.43
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
310146,Shakespeare Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.37
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.56
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.4
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
310146,Shakespeare Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.4
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.08
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.8
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
310146,Shakespeare Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.81
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.57
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.78
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.7
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.7
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.8
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.46
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.74
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
310146,Shakespeare Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.03
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.44
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.63
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.7
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.8
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
