Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.49
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
310146,Shakespeare Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.6
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.63
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.49
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.5
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.4
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.06
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.11
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
310146,Shakespeare Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.57
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.94
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.62
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.2
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.1
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,24.7
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.73
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
310146,Shakespeare Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.57
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.43
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.07
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.59
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.5
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.5
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.7
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.69
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.31
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
310146,Shakespeare Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.36
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.22
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.53
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.4
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.0
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.4
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.85
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.23
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.86
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
310146,Shakespeare Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.79
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.37
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.83
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.2
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.1
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,24.5
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.84
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.12
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.19
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
310146,Shakespeare Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.82
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.3
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.53
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,128.8
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.3
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.8
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,24.5
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.55
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.11
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
310146,Shakespeare Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.24
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.44
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.63
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,115.9
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.0
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,24.5
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.82
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.82
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
310146,Shakespeare Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.79
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.05
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.42
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.4
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.2
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.1
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.37
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.43
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.81
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
310146,Shakespeare Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.88
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.72
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.82
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.3
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.8
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.6
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.28
