Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
310146,Shakespeare Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.23
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.9
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.53
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.7
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.4
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.2
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.31
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.06
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
310146,Shakespeare Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.33
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.64
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.92
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.0
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.5
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.8
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,24.5
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
310146,Shakespeare Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.95
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.12
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.04
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.8
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.2
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.4
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.62
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
310146,Shakespeare Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.33
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.52
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.39
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.2
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.9
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.8
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.29
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.16
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.74
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
310146,Shakespeare Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.69
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.61
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.56
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.4
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.6
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.1
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.87
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.57
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
310146,Shakespeare Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.78
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.71
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.61
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.4
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.8
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.91
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.39
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.29
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
310146,Shakespeare Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.55
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.66
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.52
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.1
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.0
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.66
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.69
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.24
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
310146,Shakespeare Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.04
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.07
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.7
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.8
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.42
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
310146,Shakespeare Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.39
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.05
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.58
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.3
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.6
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,24.3
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.47
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
310146,Shakespeare Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.25
