Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.42
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.2
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.32
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
310146,Shakespeare Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.45
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.39
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,24.3
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
310146,Shakespeare Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.63
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.13
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.86
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.9
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,24.3
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.94
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
310146,Shakespeare Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.12
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.18
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.5
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.0
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.57
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
310146,Shakespeare Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.58
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.32
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.93
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.4
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,24.5
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.43
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
310146,Shakespeare Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.29
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.07
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.1
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
310146,Shakespeare Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.89
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.05
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
310146,Shakespeare Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.3
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,24.7
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.32
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.67
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
310146,Shakespeare Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.39
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
