Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
310146,Shakespeare Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310146,Shakespeare Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.29
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
