Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310146,Shakespeare Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310146,Shakespeare Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.35
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
