Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
310146,Shakespeare Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,24.7
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,24.7
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
310146,Shakespeare Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,24.7
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
310146,Shakespeare Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
310146,Shakespeare Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
310146,Shakespeare Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
