Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
310146,Shakespeare Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
310146,Shakespeare Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
310146,Shakespeare Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
310146,Shakespeare Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.15
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
310146,Shakespeare Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.77
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
310146,Shakespeare Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
