Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.51
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.58
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.23
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.85
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
310146,Shakespeare Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.73
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.5
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
310146,Shakespeare Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.1
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
310146,Shakespeare Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.21
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.38
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.7
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
310146,Shakespeare Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.03
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.7
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.56
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.4
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.1
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.34
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.1
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
310146,Shakespeare Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.48
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.9
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.12
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
310146,Shakespeare Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.5
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.12
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.5
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.4
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
310146,Shakespeare Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.99
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.43
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
