Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.4
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
310146,Shakespeare Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.09
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.82
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
310146,Shakespeare Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.22
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
310146,Shakespeare Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.14
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,25.2
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
310146,Shakespeare Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.61
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,25.3
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
310146,Shakespeare Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,25.4
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
310146,Shakespeare Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,25.4
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
310146,Shakespeare Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.05
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.3
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,25.4
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
310146,Shakespeare Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.27
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,25.5
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
310146,Shakespeare Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
