Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,25.5
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
310146,Shakespeare Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,25.6
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
310146,Shakespeare Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,25.6
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,25.7
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
310146,Shakespeare Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,25.8
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
310146,Shakespeare Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,25.8
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
310146,Shakespeare Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,25.9
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
310146,Shakespeare Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,25.9
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
310146,Shakespeare Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,25.9
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
310146,Shakespeare Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
