Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
310146,Shakespeare Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,26.1
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
310146,Shakespeare Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,26.1
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
310146,Shakespeare Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,26.2
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,26.3
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
310146,Shakespeare Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,26.3
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
