Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
310146,Shakespeare Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
310146,Shakespeare Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.07
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
310146,Shakespeare Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.57
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
310146,Shakespeare Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
310146,Shakespeare Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.64
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
310146,Shakespeare Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
310146,Shakespeare Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
310146,Shakespeare Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
