Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
310146,Shakespeare Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.45
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
310146,Shakespeare Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
310146,Shakespeare Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
310146,Shakespeare Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
310146,Shakespeare Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.37
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,27.6
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
310146,Shakespeare Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.31
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,27.6
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
310146,Shakespeare Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.23
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.6
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,27.7
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
310146,Shakespeare Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
