Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.17
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,27.8
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,27.8
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
310146,Shakespeare Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,27.9
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,27.9
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
310146,Shakespeare Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,28.0
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,28.0
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
310146,Shakespeare Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,28.0
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
310146,Shakespeare Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.91
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.3
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,28.1
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
310146,Shakespeare Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.94
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,28.1
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
310146,Shakespeare Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.72
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.82
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.6
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
