Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,28.1
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
310146,Shakespeare Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.96
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.37
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.3
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,28.2
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
310146,Shakespeare Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,28.4
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
310146,Shakespeare Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.07
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.54
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,28.4
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
310146,Shakespeare Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.54
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.09
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,28.4
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
310146,Shakespeare Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.77
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.53
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,28.3
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
310146,Shakespeare Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.67
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.75
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,28.3
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
310146,Shakespeare Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.46
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.47
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.89
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.6
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,28.3
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.8
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
310146,Shakespeare Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.26
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.22
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.79
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,28.2
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
310146,Shakespeare Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.69
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.6
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.72
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.7
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
