Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,28.2
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
310146,Shakespeare Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.15
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.78
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.45
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,28.1
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.08
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.78
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
310146,Shakespeare Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.76
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.24
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.06
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.9
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.4
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.0
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,28.0
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.93
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.37
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.86
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
310146,Shakespeare Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.86
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.08
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.42
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.2
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.7
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,27.9
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.93
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.82
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
310146,Shakespeare Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.71
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.12
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.54
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.0
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.2
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,27.9
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.5
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
310146,Shakespeare Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.54
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.88
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.77
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.8
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.2
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,27.8
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.17
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.07
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
310146,Shakespeare Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.83
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.65
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.54
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.9
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.4
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,27.7
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.59
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.41
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.78
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
310146,Shakespeare Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.67
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.52
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.08
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.1
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.2
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,27.6
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.35
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.58
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
310146,Shakespeare Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.77
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.53
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.94
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.3
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.6
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.06
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,27.5
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.39
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.03
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.29
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
310146,Shakespeare Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.33
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.45
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.47
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.9
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.6
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,27.4
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.37
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.37
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.48
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
310146,Shakespeare Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
