Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.36
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.89
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,47.74
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.1
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.3
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.2
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,27.4
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.25
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.05
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.93
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
310146,Shakespeare Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.11
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.21
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.72
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.0
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.7
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,27.2
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.76
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
310146,Shakespeare Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.64
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.14
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.0
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.7
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.5
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.1
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,27.1
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.26
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.01
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.87
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
310146,Shakespeare Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.22
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.82
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.31
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.2
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.3
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.2
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.1
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,27.1
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.01
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.15
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
310146,Shakespeare Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.17
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.94
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.73
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.7
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.1
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,27.0
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.5
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
310146,Shakespeare Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.87
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.34
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.5
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.1
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,26.9
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.66
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.25
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
310146,Shakespeare Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.17
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.91
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.44
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.2
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.9
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.16
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,26.8
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.35
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.73
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
310146,Shakespeare Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.31
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.15
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.4
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.4
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.1
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,26.7
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
310146,Shakespeare Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.49
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.93
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.44
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.0
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.8
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.0
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,26.5
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.61
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.84
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.16
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
310146,Shakespeare Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.56
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.29
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.69
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.1
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.1
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.4
