Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,26.4
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.67
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.27
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
310146,Shakespeare Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.3
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.04
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.13
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.2
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.7
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.0
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,26.3
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.54
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.63
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.45
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
310146,Shakespeare Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.09
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.04
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.28
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.6
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.4
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.2
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,26.3
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.39
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.71
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
310146,Shakespeare Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.46
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.19
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.57
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.8
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.4
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,26.2
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.88
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.97
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.48
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
310146,Shakespeare Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.8
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.43
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.17
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.0
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.4
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,26.1
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.5
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.26
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
310146,Shakespeare Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.47
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.29
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.47
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.7
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.8
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.09
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
310146,Shakespeare Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.32
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.44
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.8
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.5
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.6
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.4
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
310146,Shakespeare Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.21
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.75
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.15
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.7
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.4
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.96
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
310146,Shakespeare Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.55
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.14
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.96
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.5
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,26.0
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
310146,Shakespeare Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.46
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.77
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
