Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,25.9
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
310146,Shakespeare Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.2
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,25.9
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
310146,Shakespeare Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.67
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.79
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,25.9
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
310146,Shakespeare Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,25.8
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
310146,Shakespeare Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.26
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,25.8
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
310146,Shakespeare Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,25.8
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
310146,Shakespeare Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.76
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,25.7
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
310146,Shakespeare Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,25.6
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
310146,Shakespeare Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,25.6
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,25.6
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
