Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,25.5
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,25.5
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,25.4
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
310146,Shakespeare Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,25.4
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,25.3
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,25.2
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
310146,Shakespeare Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
310146,Shakespeare Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,25.1
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
310146,Shakespeare Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.82
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
310146,Shakespeare Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
