Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,25.0
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
310146,Shakespeare Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,24.9
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,24.8
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,24.7
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
310146,Shakespeare Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
310146,Shakespeare Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.55
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,24.5
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,24.5
