Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
310146,Shakespeare Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
310146,Shakespeare Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.11
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,24.3
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
310146,Shakespeare Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.52
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,24.2
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
310146,Shakespeare Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,24.1
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
310146,Shakespeare Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,24.0
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
310146,Shakespeare Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,24.0
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
310146,Shakespeare Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,24.0
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
310146,Shakespeare Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.86
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.99
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,23.9
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
310146,Shakespeare Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
