Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.6
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,23.9
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.24
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
310146,Shakespeare Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.98
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.71
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
310146,Shakespeare Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.52
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.13
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
310146,Shakespeare Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.22
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
310146,Shakespeare Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.22
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,23.7
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
310146,Shakespeare Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.73
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.47
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,23.7
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
310146,Shakespeare Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.52
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.25
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,23.7
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
310146,Shakespeare Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.08
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.0
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,23.7
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
310146,Shakespeare Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.03
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.8
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
