Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,23.6
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
310146,Shakespeare Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.29
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.4
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,23.6
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
310146,Shakespeare Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.36
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.68
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.25
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,23.6
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
310146,Shakespeare Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.8
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.59
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,23.6
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
310146,Shakespeare Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.65
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.99
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.61
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.3
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,23.6
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
310146,Shakespeare Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.8
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.5
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,23.7
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
310146,Shakespeare Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.46
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,23.7
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
310146,Shakespeare Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.31
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,23.7
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
310146,Shakespeare Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
310146,Shakespeare Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
