Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
310146,Shakespeare Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.52
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
310146,Shakespeare Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
310146,Shakespeare Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.21
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
310146,Shakespeare Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.13
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
310146,Shakespeare Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.68
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.2
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.0
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
310146,Shakespeare Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
310146,Shakespeare Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
