Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
310146,Shakespeare Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
310146,Shakespeare Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
310146,Shakespeare Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
310146,Shakespeare Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
310146,Shakespeare Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
310146,Shakespeare Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
