Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,23.8
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
310146,Shakespeare Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,23.9
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,23.9
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
310146,Shakespeare Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,23.9
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
310146,Shakespeare Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,24.0
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
310146,Shakespeare Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,24.0
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
310146,Shakespeare Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,24.1
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,24.2
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,24.2
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
310146,Shakespeare Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.45
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,24.3
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
