Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
310146,Shakespeare Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.12
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,24.3
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,24.3
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.25
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
310146,Shakespeare Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
310146,Shakespeare Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,24.4
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
310146,Shakespeare Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,24.5
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
310146,Shakespeare Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,24.5
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
310146,Shakespeare Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.11
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,24.5
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.23
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
310146,Shakespeare Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.98
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
310146,Shakespeare Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,24.6
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
310146,Shakespeare Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
